Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:30:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:30:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-149.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,9.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-21.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,-0.11305
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.94766
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.87707
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:20:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:20:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:20:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:20:00.000+00:00,feeder,06,L2 Current (Min),A,12.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:20:00.000+00:00,feeder,06,L2 Current (Max),A,12.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:20:00.000+00:00,feeder,06,L2 Current (RMS),A,12.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:20:00.000+00:00,feeder,06,L1 Current (Min),A,2.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:20:00.000+00:00,feeder,06,L1 Current (Max),A,2.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:20:00.000+00:00,feeder,06,L1 Current (RMS),A,2.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-31.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-29.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-4.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.78396
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.83557
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9874
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:20:00.000+00:00,feeder,05,L3 Current (Min),A,12.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:20:00.000+00:00,feeder,05,L3 Current (Max),A,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,12.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:20:00.000+00:00,feeder,05,L2 Current (Min),A,14.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:20:00.000+00:00,feeder,05,L2 Current (Max),A,14.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,14.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:20:00.000+00:00,feeder,05,L1 Current (Min),A,28.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:20:00.000+00:00,feeder,05,L1 Current (Max),A,28.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,28.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-15.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95441
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.987
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.87607
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Current (Min),A,5.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Current (Max),A,5.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Current (Min),A,25.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Current (Max),A,25.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,25.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Current (Min),A,11.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Current (Max),A,11.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-31.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-11.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-16.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.80346
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95798
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.90652
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Current (Min),A,18.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Current (Max),A,18.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Current (Min),A,27.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Current (Max),A,27.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,27.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Current (Min),A,19.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Current (Max),A,19.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,19.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-17.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-2.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9039
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99594
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95685
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Current (Min),A,13.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Current (Max),A,13.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Current (Min),A,75.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Current (Max),A,76.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,76.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Current (Min),A,36.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Current (Max),A,36.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,36.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-11.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-26.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96924
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.85547
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95755
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Current (Min),A,23.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Current (Max),A,23.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,23.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Current (Min),A,8.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Current (Max),A,8.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Current (Min),A,19.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Current (Max),A,19.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,19.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.61
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.27
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.77
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.77
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,38.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (Min),A,71.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (Max),A,72.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (Min),A,161.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (Max),A,162.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (Min),A,116.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (Max),A,116.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:20:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:20:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,28.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,5.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-32.93
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,-0.00883
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97794
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.78912
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:10:00.000+00:00,feeder,06,L3 Current (Min),A,0.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:10:00.000+00:00,feeder,06,L3 Current (Max),A,0.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:10:00.000+00:00,feeder,06,L3 Current (RMS),A,0.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:10:00.000+00:00,feeder,06,L2 Current (Min),A,19.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:10:00.000+00:00,feeder,06,L2 Current (Max),A,19.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:10:00.000+00:00,feeder,06,L2 Current (RMS),A,19.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:10:00.000+00:00,feeder,06,L1 Current (Min),A,2.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:10:00.000+00:00,feeder,06,L1 Current (Max),A,2.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:10:00.000+00:00,feeder,06,L1 Current (RMS),A,2.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-25.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-26.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-13.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.84244
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.86062
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95212
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:10:00.000+00:00,feeder,05,L3 Current (Min),A,12.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:10:00.000+00:00,feeder,05,L3 Current (Max),A,12.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,12.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:10:00.000+00:00,feeder,05,L2 Current (Min),A,14.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:10:00.000+00:00,feeder,05,L2 Current (Max),A,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:10:00.000+00:00,feeder,05,L1 Current (Min),A,19.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:10:00.000+00:00,feeder,05,L1 Current (Max),A,20.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-15.07
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-22.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95502
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.953
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.83169
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Current (Min),A,5.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Current (Max),A,5.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Current (Min),A,14.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Current (Max),A,14.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,14.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Current (Min),A,10.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Current (Max),A,10.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-28.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-13.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.83154
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97675
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.93271
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Current (Min),A,20.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Current (Max),A,20.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Current (Min),A,34.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Current (Max),A,34.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,34.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Current (Min),A,21.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Current (Max),A,21.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,21.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-12.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-4.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95938
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99005
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97137
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Current (Min),A,22.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Current (Max),A,22.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Current (Min),A,48.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Current (Max),A,50.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,50.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Current (Min),A,37.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Current (Max),A,37.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,37.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-26.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-26.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.8609
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.86236
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95782
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Current (Min),A,11.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Current (Max),A,11.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,11.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Current (Min),A,8.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Current (Max),A,9.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Current (Min),A,19.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Current (Max),A,19.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,19.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.34
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.39
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.97
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.02
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.58
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.59
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (Min),A,71.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (Max),A,72.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (Min),A,138.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (Max),A,141.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (Min),A,110.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (Max),A,110.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:10:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:10:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-78.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,7.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-31.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.01222
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96426
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.79147
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:00:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:00:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:00:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:00:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:00:00.000+00:00,feeder,06,L2 Current (Min),A,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:00:00.000+00:00,feeder,06,L2 Current (Max),A,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:00:00.000+00:00,feeder,06,L2 Current (RMS),A,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:00:00.000+00:00,feeder,06,L1 Current (Min),A,2.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:00:00.000+00:00,feeder,06,L1 Current (Max),A,2.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:00:00.000+00:00,feeder,06,L1 Current (RMS),A,2.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-25.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-19.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-8.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.85122
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.91528
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97018
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:00:00.000+00:00,feeder,05,L3 Current (Min),A,12.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:00:00.000+00:00,feeder,05,L3 Current (Max),A,12.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,12.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:00:00.000+00:00,feeder,05,L2 Current (Min),A,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:00:00.000+00:00,feeder,05,L2 Current (Max),A,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:00:00.000+00:00,feeder,05,L1 Current (Min),A,21.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:00:00.000+00:00,feeder,05,L1 Current (Max),A,21.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,21.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-14.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-18.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96204
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95984
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.86175
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Current (Min),A,6.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Current (Max),A,6.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,6.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Current (Min),A,14.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Current (Max),A,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,14.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Current (Min),A,10.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Current (Max),A,10.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-29.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-17.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-25.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.82248
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9227
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.85876
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Current (Min),A,18.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Current (Max),A,18.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.62
