Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Current (Min),A,22.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Current (Max),A,22.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,22.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Current (Min),A,17.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Current (Max),A,18.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-7.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-10.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-15.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98041
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96573
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94919
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Current (Min),A,27.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Current (Max),A,27.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,27.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Current (Min),A,29.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Current (Max),A,29.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,29.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Current (Min),A,30.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Current (Max),A,30.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,30.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-23.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-41.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.88046
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.73144
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9541
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Current (Min),A,11.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Current (Max),A,11.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,11.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Current (Min),A,7.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Current (Max),A,8.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,7.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Current (Min),A,16.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Current (Max),A,16.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,16.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.33
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.16
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.17
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.64
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (Min),A,75.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (Max),A,75.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (Min),A,104.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (Max),A,104.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (Min),A,98.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (Max),A,99.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:00:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T06:00:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-69.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,7.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-31.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.06606
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.95224
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.79049
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:50:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:50:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:50:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:50:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:50:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:50:00.000+00:00,feeder,06,L2 Current (Min),A,8.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:50:00.000+00:00,feeder,06,L2 Current (Max),A,8.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:50:00.000+00:00,feeder,06,L2 Current (RMS),A,8.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:50:00.000+00:00,feeder,06,L1 Current (Min),A,2.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:50:00.000+00:00,feeder,06,L1 Current (Max),A,2.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:50:00.000+00:00,feeder,06,L1 Current (RMS),A,2.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-22.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-21.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-10.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.87219
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.90066
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96158
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:50:00.000+00:00,feeder,05,L3 Current (Min),A,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:50:00.000+00:00,feeder,05,L3 Current (Max),A,12.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,12.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:50:00.000+00:00,feeder,05,L2 Current (Min),A,14.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:50:00.000+00:00,feeder,05,L2 Current (Max),A,14.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,14.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:50:00.000+00:00,feeder,05,L1 Current (Min),A,19.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:50:00.000+00:00,feeder,05,L1 Current (Max),A,20.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-13.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-15.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9584
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96121
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.88513
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Current (Min),A,6.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Current (Max),A,6.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,6.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Current (Min),A,15.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Current (Max),A,15.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,15.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Current (Min),A,11.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Current (Max),A,11.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-31.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-10.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-18.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.80569
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9602
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.90829
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Current (Min),A,19.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Current (Max),A,19.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Current (Min),A,25.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Current (Max),A,26.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,26.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Current (Min),A,17.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Current (Max),A,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-8.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-15.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-16.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95193
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.93741
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94214
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Current (Min),A,14.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Current (Max),A,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Current (Min),A,25.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Current (Max),A,25.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Current (Min),A,27.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Current (Max),A,28.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,27.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-21.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-33.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.88934
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.82675
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.93924
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Current (Min),A,11.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Current (Max),A,11.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,11.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Current (Min),A,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Current (Max),A,7.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,7.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Current (Min),A,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Current (Max),A,16.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.61
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.7
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.23
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (Min),A,63.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (Max),A,63.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (Min),A,95.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (Max),A,96.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (Min),A,94.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (Max),A,95.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:50:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:50:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,58.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,2.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-30.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.11421
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.95776
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.8024
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:40:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:40:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:40:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:40:00.000+00:00,feeder,06,L3 Current (Max),A,0.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:40:00.000+00:00,feeder,06,L3 Current (RMS),A,0.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:40:00.000+00:00,feeder,06,L2 Current (Min),A,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:40:00.000+00:00,feeder,06,L2 Current (Max),A,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:40:00.000+00:00,feeder,06,L2 Current (RMS),A,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:40:00.000+00:00,feeder,06,L1 Current (Min),A,2.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:40:00.000+00:00,feeder,06,L1 Current (Max),A,2.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:40:00.000+00:00,feeder,06,L1 Current (RMS),A,2.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-31.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-29.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-9.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.79809
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.83548
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96204
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:40:00.000+00:00,feeder,05,L3 Current (Min),A,11.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:40:00.000+00:00,feeder,05,L3 Current (Max),A,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,11.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:40:00.000+00:00,feeder,05,L2 Current (Min),A,13.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:40:00.000+00:00,feeder,05,L2 Current (Max),A,13.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,13.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:40:00.000+00:00,feeder,05,L1 Current (Min),A,19.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:40:00.000+00:00,feeder,05,L1 Current (Max),A,19.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,19.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-13.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-16.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93957
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95825
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.87552
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Current (Min),A,5.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Current (Max),A,5.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Current (Min),A,15.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Current (Max),A,15.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,15.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Current (Min),A,10.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Current (Max),A,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-34.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-16.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-11.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.77203
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.92886
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94717
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Current (Min),A,18.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Current (Max),A,18.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Current (Min),A,21.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Current (Max),A,21.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,21.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Current (Min),A,19.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Current (Max),A,19.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-2.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-11.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-11.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99615
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9581
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96515
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Current (Min),A,49.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Current (Max),A,49.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,49.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Current (Min),A,27.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Current (Max),A,27.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Current (Min),A,27.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Current (Max),A,27.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,27.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-35.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-12.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96832
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.80151
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9411
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Current (Min),A,18.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Current (Max),A,18.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,18.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Current (Min),A,6.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Current (Max),A,7.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,7.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Current (Min),A,16.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Current (Max),A,16.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,16.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.92
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.03
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.2
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.27
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (Min),A,100.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (Max),A,100.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (Min),A,90.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (Max),A,90.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (Min),A,96.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (Max),A,96.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:40:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:40:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,152.93
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,9.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-34.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,-0.02715
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.94525
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.7723
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:30:00.000+00:00,feeder,06,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:30:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
