Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:30:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:30:00.000+00:00,feeder,06,L3 Current (Max),A,0.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:30:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:30:00.000+00:00,feeder,06,L2 Current (Min),A,14.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:30:00.000+00:00,feeder,06,L2 Current (Max),A,14.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:30:00.000+00:00,feeder,06,L2 Current (RMS),A,14.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:30:00.000+00:00,feeder,06,L1 Current (Min),A,2.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:30:00.000+00:00,feeder,06,L1 Current (Max),A,2.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:30:00.000+00:00,feeder,06,L1 Current (RMS),A,2.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-31.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-28.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-14.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.8023
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.83957
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.94604
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:30:00.000+00:00,feeder,05,L3 Current (Min),A,11.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:30:00.000+00:00,feeder,05,L3 Current (Max),A,11.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,11.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:30:00.000+00:00,feeder,05,L2 Current (Min),A,13.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:30:00.000+00:00,feeder,05,L2 Current (Max),A,13.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,13.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:30:00.000+00:00,feeder,05,L1 Current (Min),A,18.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:30:00.000+00:00,feeder,05,L1 Current (Max),A,18.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,18.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-14.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-15.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95035
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95526
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.88278
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Current (Min),A,6.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Current (Max),A,6.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,6.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Current (Min),A,14.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Current (Max),A,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Current (Min),A,11.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Current (Max),A,11.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-27.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-8.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-16.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.85016
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9538
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.91458
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Current (Min),A,22.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Current (Max),A,22.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Current (Min),A,27.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Current (Max),A,28.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,28.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Current (Min),A,17.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Current (Max),A,17.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-14.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-6.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-13.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.92569
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98422
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95554
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Current (Min),A,14.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Current (Max),A,14.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Current (Min),A,40.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Current (Max),A,40.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,40.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Current (Min),A,26.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Current (Max),A,26.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-17.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-34.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9104
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.75473
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96967
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Current (Min),A,11.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Current (Max),A,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Current (Min),A,7.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Current (Max),A,7.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,7.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Current (Min),A,24.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Current (Max),A,24.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,24.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.91
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.92
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.41
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (Min),A,65.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (Max),A,65.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (Min),A,114.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (Max),A,115.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (Min),A,100.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (Max),A,101.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:30:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:30:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,54.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,6.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-26.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.14412
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97266
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.85486
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:20:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:20:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:20:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:20:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:20:00.000+00:00,feeder,06,L2 Current (Min),A,19.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:20:00.000+00:00,feeder,06,L2 Current (Max),A,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:20:00.000+00:00,feeder,06,L2 Current (RMS),A,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:20:00.000+00:00,feeder,06,L1 Current (Min),A,2.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:20:00.000+00:00,feeder,06,L1 Current (Max),A,2.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:20:00.000+00:00,feeder,06,L1 Current (RMS),A,2.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-27.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-22.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9859
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.84131
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.87903
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:20:00.000+00:00,feeder,05,L3 Current (Min),A,30.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:20:00.000+00:00,feeder,05,L3 Current (Max),A,30.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,30.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:20:00.000+00:00,feeder,05,L2 Current (Min),A,12.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:20:00.000+00:00,feeder,05,L2 Current (Max),A,12.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,12.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:20:00.000+00:00,feeder,05,L1 Current (Min),A,11.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:20:00.000+00:00,feeder,05,L1 Current (Max),A,11.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,11.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-13.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-31.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-20.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.92163
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.80728
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.85345
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Current (Min),A,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Current (Max),A,6.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Current (Min),A,8.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Current (Max),A,8.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,8.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Current (Min),A,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Current (Max),A,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-33.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-19.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.78744
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98645
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.89163
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Current (Min),A,17.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Current (Max),A,18.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Current (Min),A,55.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Current (Max),A,55.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,55.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Current (Min),A,16.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Current (Max),A,16.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-12.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-7.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-19.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.93527
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98322
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.92413
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Current (Min),A,14.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Current (Max),A,14.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Current (Min),A,41.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Current (Max),A,42.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,41.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Current (Min),A,25.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Current (Max),A,26.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,25.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-37.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95532
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.73593
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98001
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Current (Min),A,18.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Current (Max),A,18.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,18.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Current (Min),A,7.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Current (Max),A,8.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,7.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Current (Min),A,23.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Current (Max),A,24.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,23.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.97
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.97
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.53
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.58
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (Min),A,85.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (Max),A,86.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (Min),A,141.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (Max),A,142.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (Min),A,90.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (Max),A,91.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:20:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:20:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-20.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,2.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-23.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.02599
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9845
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.86743
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:10:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:10:00.000+00:00,feeder,06,L3 Current (Max),A,0.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:10:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:10:00.000+00:00,feeder,06,L2 Current (Min),A,13.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:10:00.000+00:00,feeder,06,L2 Current (Max),A,13.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:10:00.000+00:00,feeder,06,L2 Current (RMS),A,13.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:10:00.000+00:00,feeder,06,L1 Current (Min),A,2.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:10:00.000+00:00,feeder,06,L1 Current (Max),A,2.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:10:00.000+00:00,feeder,06,L1 Current (RMS),A,2.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-23.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-18.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-23.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.87607
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.91516
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.85226
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:10:00.000+00:00,feeder,05,L3 Current (Min),A,13.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:10:00.000+00:00,feeder,05,L3 Current (Max),A,13.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,13.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:10:00.000+00:00,feeder,05,L2 Current (Min),A,13.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:10:00.000+00:00,feeder,05,L2 Current (Max),A,13.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,13.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:10:00.000+00:00,feeder,05,L1 Current (Min),A,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:10:00.000+00:00,feeder,05,L1 Current (Max),A,12.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,12.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-11.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-33.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-20.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93497
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.80267
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.85663
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Current (Min),A,6.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Current (Max),A,6.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,6.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Current (Min),A,7.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Current (Max),A,7.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,7.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Current (Min),A,12.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Current (Max),A,12.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-35.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-13.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-15.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.7803
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.93826
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.91931
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Current (Min),A,18.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Current (Max),A,18.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Current (Min),A,21.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Current (Max),A,21.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Current (Min),A,17.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Current (Max),A,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-19.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-19.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-16.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.89642
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.90518
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9418
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
