Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Current (Min),A,12.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Current (Max),A,12.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Current (Min),A,20.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Current (Max),A,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,20.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Current (Min),A,28.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Current (Max),A,28.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-20.68
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-42.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.89657
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.71267
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95145
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Current (Min),A,12.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Current (Max),A,12.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,12.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Current (Min),A,7.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Current (Max),A,8.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,7.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Current (Min),A,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Current (Max),A,17.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.91
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.59
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.61
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.95
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (Min),A,63.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (Max),A,63.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (Min),A,82.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (Max),A,83.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (Min),A,89.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (Max),A,89.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:10:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:10:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-67.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-50.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-22.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.02556
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.55398
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.87247
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:00:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:00:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:00:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:00:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:00:00.000+00:00,feeder,06,L2 Current (Min),A,2.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:00:00.000+00:00,feeder,06,L2 Current (Max),A,2.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:00:00.000+00:00,feeder,06,L2 Current (RMS),A,2.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:00:00.000+00:00,feeder,06,L1 Current (Min),A,2.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:00:00.000+00:00,feeder,06,L1 Current (Max),A,2.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:00:00.000+00:00,feeder,06,L1 Current (RMS),A,2.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-17.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-17.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-27.82
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.89496
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.918
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.82058
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:00:00.000+00:00,feeder,05,L3 Current (Min),A,13.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:00:00.000+00:00,feeder,05,L3 Current (Max),A,13.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,13.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:00:00.000+00:00,feeder,05,L2 Current (Min),A,14.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:00:00.000+00:00,feeder,05,L2 Current (Max),A,14.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,14.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:00:00.000+00:00,feeder,05,L1 Current (Min),A,12.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:00:00.000+00:00,feeder,05,L1 Current (Max),A,12.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,12.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-27.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-22.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97229
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.8461
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.85745
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Current (Min),A,7.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Current (Max),A,7.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,7.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Current (Min),A,8.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Current (Max),A,8.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,8.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Current (Min),A,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Current (Max),A,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-32.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-16.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-20.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.79751
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.92404
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.89325
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Current (Min),A,19.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Current (Max),A,19.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Current (Min),A,21.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Current (Max),A,21.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,21.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Current (Min),A,17.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Current (Max),A,18.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-16.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-18.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.90362
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.91785
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.93027
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Current (Min),A,12.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Current (Max),A,12.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Current (Min),A,21.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Current (Max),A,21.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Current (Min),A,26.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Current (Max),A,26.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,26.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-21.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-42.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.87179
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.70779
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94611
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Current (Min),A,11.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Current (Max),A,12.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,11.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Current (Min),A,7.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Current (Max),A,8.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,7.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Current (Min),A,14.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Current (Max),A,14.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,14.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.84
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.86
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.73
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.77
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.08
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.11
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (Min),A,64.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (Max),A,64.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (Min),A,74.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (Max),A,75.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (Min),A,85.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (Max),A,86.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:00:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T05:00:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-40.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,5.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-23.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.16106
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97723
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.86032
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:50:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:50:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:50:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:50:00.000+00:00,feeder,06,L3 Current (Max),A,0.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:50:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:50:00.000+00:00,feeder,06,L2 Current (Min),A,10.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:50:00.000+00:00,feeder,06,L2 Current (Max),A,10.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:50:00.000+00:00,feeder,06,L2 Current (RMS),A,10.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:50:00.000+00:00,feeder,06,L1 Current (Min),A,2.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:50:00.000+00:00,feeder,06,L1 Current (Max),A,2.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:50:00.000+00:00,feeder,06,L1 Current (RMS),A,2.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-29.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-23.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-22.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.81299
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.88644
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.85937
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:50:00.000+00:00,feeder,05,L3 Current (Min),A,13.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:50:00.000+00:00,feeder,05,L3 Current (Max),A,13.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,13.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:50:00.000+00:00,feeder,05,L2 Current (Min),A,14.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:50:00.000+00:00,feeder,05,L2 Current (Max),A,14.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,14.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:50:00.000+00:00,feeder,05,L1 Current (Min),A,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:50:00.000+00:00,feeder,05,L1 Current (Max),A,12.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,12.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-21.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-20.68
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96347
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.88174
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.8678
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Current (Min),A,7.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Current (Max),A,7.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,7.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Current (Min),A,8.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Current (Max),A,8.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,8.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Current (Min),A,12.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Current (Max),A,12.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-29.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-18.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.82235
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.92065
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.91739
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Current (Min),A,19.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Current (Max),A,20.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Current (Min),A,20.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Current (Max),A,20.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Current (Min),A,18.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Current (Max),A,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-11.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96118
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96695
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97821
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Current (Min),A,20.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Current (Max),A,20.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Current (Min),A,26.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Current (Max),A,32.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Current (Min),A,44.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Current (Max),A,44.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,44.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-27.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-36.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-12.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.90289
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.78402
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94473
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Current (Min),A,9.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Current (Max),A,20.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,15.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Current (Min),A,7.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Current (Max),A,8.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,7.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Current (Min),A,14.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Current (Max),A,14.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,14.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.86
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.52
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.58
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.03
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (Min),A,69.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (Max),A,79.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (Min),A,86.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (Max),A,92.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (Min),A,104.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (Max),A,104.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:50:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:50:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-30.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,4.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-30.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.13555
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97043
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.81057
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:40:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:40:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:40:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:40:00.000+00:00,feeder,06,L3 Current (Max),A,0.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:40:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:40:00.000+00:00,feeder,06,L2 Current (Min),A,8.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:40:00.000+00:00,feeder,06,L2 Current (Max),A,8.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:40:00.000+00:00,feeder,06,L2 Current (RMS),A,8.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:40:00.000+00:00,feeder,06,L1 Current (Min),A,2.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:40:00.000+00:00,feeder,06,L1 Current (Max),A,2.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:40:00.000+00:00,feeder,06,L1 Current (RMS),A,2.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-26.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-21.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-12.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
