Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.91394
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.89749
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9776
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Current (Min),A,11.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Current (Max),A,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,11.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Current (Min),A,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Current (Max),A,8.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Current (Min),A,18.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Current (Max),A,18.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,18.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.3
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.09
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.41
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.42
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (Min),A,90.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (Max),A,90.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (Min),A,87.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (Max),A,87.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (Min),A,133.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (Max),A,133.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:20:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:20:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-49.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-43.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-24.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.05299
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.64874
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.89712
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:10:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:10:00.000+00:00,feeder,06,L3 Current (Max),A,0.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:10:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:10:00.000+00:00,feeder,06,L2 Current (Min),A,2.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:10:00.000+00:00,feeder,06,L2 Current (Max),A,2.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:10:00.000+00:00,feeder,06,L2 Current (RMS),A,2.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:10:00.000+00:00,feeder,06,L1 Current (Min),A,2.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:10:00.000+00:00,feeder,06,L1 Current (Max),A,2.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:10:00.000+00:00,feeder,06,L1 Current (RMS),A,2.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-32.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-28.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-24.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.79593
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.84335
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.87073
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:10:00.000+00:00,feeder,05,L3 Current (Min),A,12.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:10:00.000+00:00,feeder,05,L3 Current (Max),A,12.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,12.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:10:00.000+00:00,feeder,05,L2 Current (Min),A,13.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:10:00.000+00:00,feeder,05,L2 Current (Max),A,13.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,13.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:10:00.000+00:00,feeder,05,L1 Current (Min),A,12.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:10:00.000+00:00,feeder,05,L1 Current (Max),A,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-30.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-15.57
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98755
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.81292
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.83597
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Current (Min),A,37.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Current (Max),A,39.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,38.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Current (Min),A,7.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Current (Max),A,8.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,8.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Current (Min),A,11.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Current (Max),A,11.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-18.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-16.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-22.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.93014
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.93252
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.87726
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Current (Min),A,26.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Current (Max),A,27.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,27.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Current (Min),A,20.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Current (Max),A,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,20.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Current (Min),A,16.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Current (Max),A,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-15.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-5.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-21.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9227
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98544
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.91257
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Current (Min),A,13.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Current (Max),A,13.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Current (Min),A,39.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Current (Max),A,39.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,39.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Current (Min),A,21.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Current (Max),A,22.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-34.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98361
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.777
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97116
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Current (Min),A,29.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Current (Max),A,30.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,29.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Current (Min),A,7.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Current (Max),A,8.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Current (Min),A,18.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Current (Max),A,18.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,18.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.16
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.91
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.95
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.36
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.39
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (Min),A,119.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (Max),A,119.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (Min),A,89.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (Max),A,90.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (Min),A,82.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (Max),A,82.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:10:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:10:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-41.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,5.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-23.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,-0.02135
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9744
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.89081
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:00:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:00:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:00:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:00:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:00:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:00:00.000+00:00,feeder,06,L2 Current (Min),A,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:00:00.000+00:00,feeder,06,L2 Current (Max),A,10.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:00:00.000+00:00,feeder,06,L2 Current (RMS),A,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:00:00.000+00:00,feeder,06,L1 Current (Min),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:00:00.000+00:00,feeder,06,L1 Current (Max),A,2.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:00:00.000+00:00,feeder,06,L1 Current (RMS),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-25.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-20.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-22.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.8439
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.90048
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.88708
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:00:00.000+00:00,feeder,05,L3 Current (Min),A,13.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:00:00.000+00:00,feeder,05,L3 Current (Max),A,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,13.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:00:00.000+00:00,feeder,05,L2 Current (Min),A,13.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:00:00.000+00:00,feeder,05,L2 Current (Max),A,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:00:00.000+00:00,feeder,05,L1 Current (Min),A,14.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:00:00.000+00:00,feeder,05,L1 Current (Max),A,14.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,14.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-28.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-20.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98785
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.82525
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.8334
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Current (Min),A,37.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Current (Max),A,37.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,37.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Current (Min),A,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Current (Max),A,8.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,8.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Current (Min),A,9.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Current (Max),A,10.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-21.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-24.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-14.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.89361
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.884
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.93475
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Current (Min),A,26.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Current (Max),A,27.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,26.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Current (Min),A,20.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Current (Max),A,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Current (Min),A,19.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Current (Max),A,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-8.43
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-23.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.87469
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9707
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.89224
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Current (Min),A,12.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Current (Max),A,12.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Current (Min),A,31.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Current (Max),A,31.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,31.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Current (Min),A,22.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Current (Max),A,22.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-44.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-10.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9657
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.7146
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95892
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Current (Min),A,18.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Current (Max),A,18.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,18.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Current (Min),A,7.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Current (Max),A,7.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,7.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Current (Min),A,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Current (Max),A,17.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.61
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.58
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.73
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.77
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (Min),A,106.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (Max),A,107.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (Min),A,89.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (Max),A,89.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (Min),A,84.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (Max),A,84.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:00:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T04:00:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,30.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,4.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-21.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.0135
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96533
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.89474
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:50:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:50:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:50:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:50:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:50:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:50:00.000+00:00,feeder,06,L2 Current (Min),A,8.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:50:00.000+00:00,feeder,06,L2 Current (Max),A,8.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:50:00.000+00:00,feeder,06,L2 Current (RMS),A,8.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:50:00.000+00:00,feeder,06,L1 Current (Min),A,2.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:50:00.000+00:00,feeder,06,L1 Current (Max),A,2.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:50:00.000+00:00,feeder,06,L1 Current (RMS),A,2.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-25.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-19.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-19.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.84637
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.90961
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.90594
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:50:00.000+00:00,feeder,05,L3 Current (Min),A,14.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:50:00.000+00:00,feeder,05,L3 Current (Max),A,14.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,14.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:50:00.000+00:00,feeder,05,L2 Current (Min),A,14.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:50:00.000+00:00,feeder,05,L2 Current (Max),A,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,14.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:50:00.000+00:00,feeder,05,L1 Current (Min),A,14.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:50:00.000+00:00,feeder,05,L1 Current (Max),A,14.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,14.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
