Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Current (Max),A,15.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,15.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.3
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.59
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.59
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (Min),A,118.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (Max),A,118.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (Min),A,105.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (Max),A,106.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (Min),A,76.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (Max),A,77.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:30:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:30:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-25.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-50.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-28.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.10661
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.56219
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.84686
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:20:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:20:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:20:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:20:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:20:00.000+00:00,feeder,06,L2 Current (Min),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:20:00.000+00:00,feeder,06,L2 Current (Max),A,2.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:20:00.000+00:00,feeder,06,L2 Current (RMS),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:20:00.000+00:00,feeder,06,L1 Current (Min),A,2.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:20:00.000+00:00,feeder,06,L1 Current (Max),A,2.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:20:00.000+00:00,feeder,06,L1 Current (RMS),A,2.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-23.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-28.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-23.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.86114
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.84482
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.85595
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:20:00.000+00:00,feeder,05,L3 Current (Min),A,14.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:20:00.000+00:00,feeder,05,L3 Current (Max),A,14.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,14.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:20:00.000+00:00,feeder,05,L2 Current (Min),A,14.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:20:00.000+00:00,feeder,05,L2 Current (Max),A,14.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,14.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:20:00.000+00:00,feeder,05,L1 Current (Min),A,11.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:20:00.000+00:00,feeder,05,L1 Current (Max),A,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,11.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-26.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-17.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98694
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.84048
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.8598
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Current (Min),A,36.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Current (Max),A,37.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,37.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Current (Min),A,9.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Current (Max),A,9.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,9.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Current (Min),A,11.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Current (Max),A,11.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-16.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-23.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-19.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.93774
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.88513
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.89233
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Current (Min),A,30.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Current (Max),A,30.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Current (Min),A,20.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Current (Max),A,20.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Current (Min),A,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Current (Max),A,17.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,17.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-20.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-6.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-27.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.89392
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97928
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.85998
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Current (Min),A,13.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Current (Max),A,13.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Current (Min),A,35.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Current (Max),A,35.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,35.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Current (Min),A,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Current (Max),A,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-29.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-3.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.83346
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96109
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97595
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Current (Min),A,10.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Current (Max),A,10.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Current (Min),A,8.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Current (Max),A,9.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Current (Min),A,20.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Current (Max),A,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.92
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.95
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.91
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.92
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.17
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (Min),A,103.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (Max),A,103.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (Min),A,88.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (Max),A,88.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (Min),A,81.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (Max),A,82.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:20:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:20:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-79.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,4.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-30.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.08028
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.974
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.82492
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:10:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:10:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:10:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:10:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:10:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:10:00.000+00:00,feeder,06,L2 Current (Min),A,9.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:10:00.000+00:00,feeder,06,L2 Current (Max),A,9.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:10:00.000+00:00,feeder,06,L2 Current (RMS),A,9.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:10:00.000+00:00,feeder,06,L1 Current (Min),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:10:00.000+00:00,feeder,06,L1 Current (Max),A,2.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:10:00.000+00:00,feeder,06,L1 Current (RMS),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-22.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-28.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-27.82
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.87503
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.83825
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.83163
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:10:00.000+00:00,feeder,05,L3 Current (Min),A,14.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:10:00.000+00:00,feeder,05,L3 Current (Max),A,14.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,14.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:10:00.000+00:00,feeder,05,L2 Current (Min),A,13.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:10:00.000+00:00,feeder,05,L2 Current (Max),A,13.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,13.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:10:00.000+00:00,feeder,05,L1 Current (Min),A,12.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:10:00.000+00:00,feeder,05,L1 Current (Max),A,12.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,12.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-29.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-26.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98968
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.82327
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.8006
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Current (Min),A,38.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Current (Max),A,38.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,38.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Current (Min),A,9.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Current (Max),A,9.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,9.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Current (Min),A,10.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Current (Max),A,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-19.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-19.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-22.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.91733
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.91373
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.88159
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Current (Min),A,29.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Current (Max),A,29.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,29.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Current (Min),A,21.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Current (Max),A,21.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Current (Min),A,17.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Current (Max),A,18.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-8.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-26.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.89026
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97934
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.86459
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Current (Min),A,12.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Current (Max),A,13.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Current (Min),A,41.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Current (Max),A,41.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,41.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Current (Min),A,20.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Current (Max),A,20.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-10.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98135
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93976
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97436
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Current (Min),A,17.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Current (Max),A,17.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,17.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Current (Min),A,7.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Current (Max),A,8.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,7.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Current (Min),A,19.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Current (Max),A,19.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,19.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.77
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.78
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.83
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.08
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.09
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (Min),A,110.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (Max),A,111.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (Min),A,101.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (Max),A,102.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (Min),A,82.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (Max),A,83.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:10:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:10:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-75.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,3.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-39.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.0381
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96387
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.7478
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:00:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:00:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:00:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:00:00.000+00:00,feeder,06,L3 Current (Max),A,0.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:00:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:00:00.000+00:00,feeder,06,L2 Current (Min),A,8.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:00:00.000+00:00,feeder,06,L2 Current (Max),A,8.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:00:00.000+00:00,feeder,06,L2 Current (RMS),A,8.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:00:00.000+00:00,feeder,06,L1 Current (Min),A,2.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:00:00.000+00:00,feeder,06,L1 Current (Max),A,2.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:00:00.000+00:00,feeder,06,L1 Current (RMS),A,2.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-30.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-31.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-14.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.82013
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.81558
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.94412
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:00:00.000+00:00,feeder,05,L3 Current (Min),A,15.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:00:00.000+00:00,feeder,05,L3 Current (Max),A,15.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,15.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:00:00.000+00:00,feeder,05,L2 Current (Min),A,14.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:00:00.000+00:00,feeder,05,L2 Current (Max),A,14.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,14.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:00:00.000+00:00,feeder,05,L1 Current (Min),A,19.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:00:00.000+00:00,feeder,05,L1 Current (Max),A,19.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,19.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-29.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-22.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98904
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.82281
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.80768
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Current (Min),A,47.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Current (Max),A,47.88
