Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,47.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Current (Min),A,9.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Current (Max),A,9.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,9.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Current (Min),A,11.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Current (Max),A,11.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-22.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-18.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-19.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.90082
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.91815
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.90161
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Current (Min),A,29.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Current (Max),A,29.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Current (Min),A,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Current (Max),A,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Current (Min),A,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Current (Max),A,17.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-15.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-11.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-19.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.92566
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.93851
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.91373
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Current (Min),A,14.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Current (Max),A,14.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Current (Min),A,22.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Current (Max),A,22.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Current (Min),A,21.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Current (Max),A,22.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-26.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-38.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.84829
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.74359
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95554
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Current (Min),A,9.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Current (Max),A,9.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,9.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Current (Min),A,7.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Current (Max),A,7.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,7.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Current (Min),A,15.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Current (Max),A,15.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.28
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.33
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.39
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.42
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (Min),A,113.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (Max),A,113.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (Min),A,80.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (Max),A,81.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (Min),A,87.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (Max),A,88.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:00:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T03:00:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,84.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,1.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-40.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,-0.01753
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98968
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.74591
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:50:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:50:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:50:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:50:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:50:00.000+00:00,feeder,06,L2 Current (Min),A,15.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:50:00.000+00:00,feeder,06,L2 Current (Max),A,15.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:50:00.000+00:00,feeder,06,L2 Current (RMS),A,15.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:50:00.000+00:00,feeder,06,L1 Current (Min),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:50:00.000+00:00,feeder,06,L1 Current (Max),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:50:00.000+00:00,feeder,06,L1 Current (RMS),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-24.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-31.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-16.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.86523
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.8139
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.90286
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:50:00.000+00:00,feeder,05,L3 Current (Min),A,17.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:50:00.000+00:00,feeder,05,L3 Current (Max),A,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:50:00.000+00:00,feeder,05,L2 Current (Min),A,14.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:50:00.000+00:00,feeder,05,L2 Current (Max),A,14.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,14.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:50:00.000+00:00,feeder,05,L1 Current (Min),A,13.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:50:00.000+00:00,feeder,05,L1 Current (Max),A,13.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,13.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-23.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-25.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98618
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.86694
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.80349
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Current (Min),A,36.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Current (Max),A,37.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,37.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Current (Min),A,9.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Current (Max),A,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,9.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Current (Min),A,11.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Current (Max),A,11.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-21.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-19.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-11.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.90124
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.91168
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.93521
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Current (Min),A,26.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Current (Max),A,27.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,26.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Current (Min),A,20.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Current (Max),A,20.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Current (Min),A,18.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Current (Max),A,18.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-21.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-7.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-18.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.88598
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97205
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.92078
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Current (Min),A,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Current (Max),A,14.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Current (Min),A,31.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Current (Max),A,31.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,31.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Current (Min),A,21.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Current (Max),A,22.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-24.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-9.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.86374
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.91394
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97272
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Current (Min),A,9.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Current (Max),A,9.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,9.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Current (Min),A,7.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Current (Max),A,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,7.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Current (Min),A,22.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Current (Max),A,22.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,22.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.45
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.41
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.42
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.53
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.53
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (Min),A,102.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (Max),A,102.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (Min),A,96.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (Max),A,97.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (Min),A,88.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (Max),A,88.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:50:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:50:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,1.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-39.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.13491
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98715
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.73413
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:40:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:40:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:40:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:40:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:40:00.000+00:00,feeder,06,L2 Current (Min),A,13.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:40:00.000+00:00,feeder,06,L2 Current (Max),A,13.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:40:00.000+00:00,feeder,06,L2 Current (RMS),A,13.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:40:00.000+00:00,feeder,06,L1 Current (Min),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:40:00.000+00:00,feeder,06,L1 Current (Max),A,2.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:40:00.000+00:00,feeder,06,L1 Current (RMS),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-26.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-22.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-20.18
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.85214
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.88891
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.88217
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:40:00.000+00:00,feeder,05,L3 Current (Min),A,18.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:40:00.000+00:00,feeder,05,L3 Current (Max),A,18.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,18.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:40:00.000+00:00,feeder,05,L2 Current (Min),A,15.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:40:00.000+00:00,feeder,05,L2 Current (Max),A,15.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,15.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:40:00.000+00:00,feeder,05,L1 Current (Min),A,13.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:40:00.000+00:00,feeder,05,L1 Current (Max),A,13.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,13.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-22.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-23.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98587
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.86636
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.8295
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Current (Min),A,38.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Current (Max),A,38.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,38.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Current (Min),A,9.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Current (Max),A,9.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,9.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Current (Min),A,11.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Current (Max),A,11.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-23.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-19.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-13.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.87753
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.91128
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.92554
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Current (Min),A,22.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Current (Max),A,22.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Current (Min),A,20.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Current (Max),A,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Current (Min),A,18.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Current (Max),A,18.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-25.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-13.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-18.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.84961
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9198
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Current (Min),A,13.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Current (Max),A,13.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Current (Min),A,24.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Current (Max),A,24.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Current (Min),A,22.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Current (Max),A,22.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-17.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-36.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-4.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.92682
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.79257
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98703
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Current (Min),A,11.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Current (Max),A,11.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,11.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Current (Min),A,7.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Current (Max),A,8.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Current (Min),A,29.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Current (Max),A,29.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,29.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.2
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.23
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.22
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
