Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (Min),A,101.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (Max),A,101.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (Min),A,89.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (Max),A,90.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (Min),A,95.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (Max),A,95.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:40:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:40:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-37.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-26.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-41.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.11284
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.77475
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.7117
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:30:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:30:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:30:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:30:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:30:00.000+00:00,feeder,06,L2 Current (Min),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:30:00.000+00:00,feeder,06,L2 Current (Max),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:30:00.000+00:00,feeder,06,L2 Current (RMS),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:30:00.000+00:00,feeder,06,L1 Current (Min),A,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:30:00.000+00:00,feeder,06,L1 Current (Max),A,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:30:00.000+00:00,feeder,06,L1 Current (RMS),A,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-25.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-23.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-14.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.8594
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.87671
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.94818
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:30:00.000+00:00,feeder,05,L3 Current (Min),A,18.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:30:00.000+00:00,feeder,05,L3 Current (Max),A,18.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,18.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:30:00.000+00:00,feeder,05,L2 Current (Min),A,15.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:30:00.000+00:00,feeder,05,L2 Current (Max),A,15.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,15.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:30:00.000+00:00,feeder,05,L1 Current (Min),A,19.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:30:00.000+00:00,feeder,05,L1 Current (Max),A,19.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,19.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-19.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9852
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.87378
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.8424
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Current (Min),A,37.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Current (Max),A,38.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,37.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Current (Min),A,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Current (Max),A,10.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,10.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Current (Min),A,11.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Current (Max),A,11.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-32.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-25.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-6.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.7995
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.87793
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97891
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Current (Min),A,18.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Current (Max),A,18.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Current (Min),A,20.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Current (Max),A,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Current (Min),A,30.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Current (Max),A,31.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,31.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-16.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-6.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-21.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.91089
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97836
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.90372
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Current (Min),A,13.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Current (Max),A,13.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Current (Min),A,34.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Current (Max),A,35.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,34.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Current (Min),A,23.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Current (Max),A,23.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-11.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95633
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.91168
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97424
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Current (Min),A,11.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Current (Max),A,12.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Current (Min),A,7.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Current (Max),A,8.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Current (Min),A,22.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Current (Max),A,22.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,22.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.86
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.86
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.7
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.8
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.8
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (Min),A,96.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (Max),A,97.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (Min),A,90.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (Max),A,90.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (Min),A,108.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (Max),A,108.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:30:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:30:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,33.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,11.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-41.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.08101
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.94479
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.73547
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:20:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:20:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:20:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:20:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:20:00.000+00:00,feeder,06,L2 Current (Min),A,14.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:20:00.000+00:00,feeder,06,L2 Current (Max),A,14.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:20:00.000+00:00,feeder,06,L2 Current (RMS),A,14.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:20:00.000+00:00,feeder,06,L1 Current (Min),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:20:00.000+00:00,feeder,06,L1 Current (Max),A,2.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:20:00.000+00:00,feeder,06,L1 Current (RMS),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-30.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-19.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-15.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.81994
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.90359
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.94122
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:20:00.000+00:00,feeder,05,L3 Current (Min),A,17.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:20:00.000+00:00,feeder,05,L3 Current (Max),A,17.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,17.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:20:00.000+00:00,feeder,05,L2 Current (Min),A,16.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:20:00.000+00:00,feeder,05,L2 Current (Max),A,16.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,16.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:20:00.000+00:00,feeder,05,L1 Current (Min),A,18.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:20:00.000+00:00,feeder,05,L1 Current (Max),A,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-21.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-14.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98392
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.88028
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.8761
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Current (Min),A,38.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Current (Max),A,38.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,38.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Current (Min),A,10.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Current (Max),A,10.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,10.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Current (Min),A,11.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Current (Max),A,11.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-22.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-13.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-17.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.88241
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9541
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.91101
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Current (Min),A,21.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Current (Max),A,22.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Current (Min),A,26.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Current (Max),A,26.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,26.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Current (Min),A,17.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Current (Max),A,18.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-11.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-8.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-23.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.93945
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.88507
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Current (Min),A,15.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Current (Max),A,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Current (Min),A,31.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Current (Max),A,31.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,31.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Current (Min),A,21.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Current (Max),A,21.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-17.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-0.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-16.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.93799
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98352
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.92651
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Current (Min),A,16.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Current (Max),A,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,16.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Current (Min),A,14.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Current (Max),A,16.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,15.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Current (Min),A,15.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Current (Max),A,15.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,15.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.73
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.78
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.48
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.52
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.86
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (Min),A,107.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (Max),A,107.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (Min),A,111.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (Max),A,112.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (Min),A,86.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (Max),A,87.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:20:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:20:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,30.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,9.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-41.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.06322
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.93167
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.7196
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:10:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:10:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:10:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:10:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:10:00.000+00:00,feeder,06,L2 Current (Min),A,12.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:10:00.000+00:00,feeder,06,L2 Current (Max),A,12.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:10:00.000+00:00,feeder,06,L2 Current (RMS),A,12.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:10:00.000+00:00,feeder,06,L1 Current (Min),A,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:10:00.000+00:00,feeder,06,L1 Current (Max),A,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:10:00.000+00:00,feeder,06,L1 Current (RMS),A,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-30.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-11.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-23.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.81143
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96698
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.85269
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:10:00.000+00:00,feeder,05,L3 Current (Min),A,16.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:10:00.000+00:00,feeder,05,L3 Current (Max),A,16.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,16.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:10:00.000+00:00,feeder,05,L2 Current (Min),A,27.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:10:00.000+00:00,feeder,05,L2 Current (Max),A,27.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,27.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:10:00.000+00:00,feeder,05,L1 Current (Min),A,12.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:10:00.000+00:00,feeder,05,L1 Current (Max),A,12.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,12.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-26.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-15.57
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98709
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.84952
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.87872
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Current (Min),A,37.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Current (Max),A,37.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,37.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Current (Min),A,10.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Current (Max),A,10.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,10.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Current (Min),A,12.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Current (Max),A,12.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-31.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-10.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-17.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.80005
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97308
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.90607
