Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Current (Min),A,18.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Current (Max),A,18.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Current (Min),A,36.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Current (Max),A,36.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,36.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Current (Min),A,16.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Current (Max),A,17.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-13.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-21.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.93024
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96292
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.90719
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Current (Min),A,15.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Current (Max),A,15.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Current (Min),A,28.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Current (Max),A,28.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Current (Min),A,21.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Current (Max),A,22.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-26.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-13.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-14.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.86212
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95978
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.92984
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Current (Min),A,10.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Current (Max),A,10.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Current (Min),A,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Current (Max),A,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Current (Min),A,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Current (Max),A,15.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,15.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.77
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.33
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.34
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.72
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (Min),A,94.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (Max),A,94.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (Min),A,128.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (Max),A,128.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (Min),A,79.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (Max),A,81.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:10:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:10:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,35.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,5.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-29.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.10619
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97336
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.8381
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:00:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:00:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:00:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:00:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:00:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:00:00.000+00:00,feeder,06,L2 Current (Min),A,19.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:00:00.000+00:00,feeder,06,L2 Current (Max),A,19.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:00:00.000+00:00,feeder,06,L2 Current (RMS),A,19.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:00:00.000+00:00,feeder,06,L1 Current (Min),A,2.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:00:00.000+00:00,feeder,06,L1 Current (Max),A,2.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:00:00.000+00:00,feeder,06,L1 Current (RMS),A,2.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-23.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-19.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-24.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.86712
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.90256
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.85159
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:00:00.000+00:00,feeder,05,L3 Current (Min),A,17.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:00:00.000+00:00,feeder,05,L3 Current (Max),A,17.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,17.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:00:00.000+00:00,feeder,05,L2 Current (Min),A,16.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:00:00.000+00:00,feeder,05,L2 Current (Max),A,16.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,16.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:00:00.000+00:00,feeder,05,L1 Current (Min),A,13.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:00:00.000+00:00,feeder,05,L1 Current (Max),A,13.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,13.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-24.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-21.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98822
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.85467
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.83514
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Current (Min),A,37.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Current (Max),A,38.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,38.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Current (Min),A,10.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Current (Max),A,10.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,10.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Current (Min),A,11.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Current (Max),A,11.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-35.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-11.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-12.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.75097
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96439
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95621
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Current (Min),A,17.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Current (Max),A,18.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Current (Min),A,31.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Current (Max),A,31.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,31.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Current (Min),A,24.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Current (Max),A,24.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-17.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-18.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.90188
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97086
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.91611
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Current (Min),A,14.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Current (Max),A,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Current (Min),A,36.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Current (Max),A,37.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,37.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Current (Min),A,22.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Current (Max),A,23.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,1.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-14.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98349
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98361
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.93045
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Current (Min),A,17.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Current (Max),A,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,17.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Current (Min),A,15.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Current (Max),A,16.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,15.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Current (Min),A,15.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Current (Max),A,15.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.27
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.09
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.14
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.27
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (Min),A,102.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (Max),A,103.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (Min),A,127.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (Max),A,128.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (Min),A,89.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (Max),A,89.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:00:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T02:00:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,30.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,16.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-29.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.07597
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.86987
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.83304
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:50:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:50:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:50:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:50:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:50:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:50:00.000+00:00,feeder,06,L2 Current (Min),A,9.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:50:00.000+00:00,feeder,06,L2 Current (Max),A,9.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:50:00.000+00:00,feeder,06,L2 Current (RMS),A,9.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:50:00.000+00:00,feeder,06,L1 Current (Min),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:50:00.000+00:00,feeder,06,L1 Current (Max),A,2.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:50:00.000+00:00,feeder,06,L1 Current (RMS),A,2.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-18.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-22.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-9.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.90369
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.88635
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96371
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:50:00.000+00:00,feeder,05,L3 Current (Min),A,19.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:50:00.000+00:00,feeder,05,L3 Current (Max),A,19.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,19.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:50:00.000+00:00,feeder,05,L2 Current (Min),A,16.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:50:00.000+00:00,feeder,05,L2 Current (Max),A,16.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,16.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:50:00.000+00:00,feeder,05,L1 Current (Min),A,20.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:50:00.000+00:00,feeder,05,L1 Current (Max),A,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,20.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-24.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-22.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9855
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.86438
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.83615
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Current (Min),A,37.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Current (Max),A,38.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,37.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Current (Min),A,10.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Current (Max),A,10.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,10.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Current (Min),A,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Current (Max),A,11.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-30.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-11.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-9.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.81018
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96338
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96719
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Current (Min),A,18.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Current (Max),A,19.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Current (Min),A,31.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Current (Max),A,31.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,31.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Current (Min),A,25.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Current (Max),A,25.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,25.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-16.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-11.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-21.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.90558
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.93445
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.89834
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Current (Min),A,15.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Current (Max),A,15.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Current (Min),A,23.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Current (Max),A,23.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Current (Min),A,24.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Current (Max),A,25.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,25.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-29.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94949
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.83862
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94067
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Current (Min),A,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Current (Max),A,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Current (Min),A,8.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Current (Max),A,8.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Current (Min),A,15.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Current (Max),A,16.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.86
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.73
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.84
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (Min),A,100.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (Max),A,100.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (Min),A,96.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (Max),A,97.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (Min),A,99.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (Max),A,100.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:50:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:50:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,150.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,4.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-14.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
