Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.04775
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.90045
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.94159
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:40:00.000+00:00,feeder,06,L2 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:40:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:40:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:40:00.000+00:00,feeder,06,L3 Current (Max),A,0.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:40:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:40:00.000+00:00,feeder,06,L2 Current (Min),A,5.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:40:00.000+00:00,feeder,06,L2 Current (Max),A,5.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:40:00.000+00:00,feeder,06,L2 Current (RMS),A,5.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:40:00.000+00:00,feeder,06,L1 Current (Min),A,2.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:40:00.000+00:00,feeder,06,L1 Current (Max),A,2.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:40:00.000+00:00,feeder,06,L1 Current (RMS),A,2.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-19.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-24.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-10.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.89725
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.86929
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.94009
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:40:00.000+00:00,feeder,05,L3 Current (Min),A,18.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:40:00.000+00:00,feeder,05,L3 Current (Max),A,18.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,18.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:40:00.000+00:00,feeder,05,L2 Current (Min),A,17.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:40:00.000+00:00,feeder,05,L2 Current (Max),A,17.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,17.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:40:00.000+00:00,feeder,05,L1 Current (Min),A,15.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:40:00.000+00:00,feeder,05,L1 Current (Max),A,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-26.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-19.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9837
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.84796
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.85699
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Current (Min),A,37.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Current (Max),A,38.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,37.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Current (Min),A,9.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Current (Max),A,10.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Current (Min),A,11.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Current (Max),A,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-27.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-15.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.82675
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98376
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.91806
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Current (Min),A,19.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Current (Max),A,19.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Current (Min),A,46.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Current (Max),A,46.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,46.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Current (Min),A,17.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Current (Max),A,17.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-8.93
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-13.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-23.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96686
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.94357
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.8891
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Current (Min),A,23.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Current (Max),A,23.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Current (Min),A,29.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Current (Max),A,29.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Current (Min),A,23.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Current (Max),A,24.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,24.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-30.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98007
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.80819
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94583
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Current (Min),A,19.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Current (Max),A,19.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,19.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Current (Min),A,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Current (Max),A,8.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Current (Min),A,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Current (Max),A,16.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,16.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.22
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.2
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.22
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (Min),A,116.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (Max),A,116.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (Min),A,114.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (Max),A,115.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (Min),A,87.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (Max),A,87.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:40:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:40:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,120.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,8.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-16.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.11986
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96127
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.92731
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:30:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:30:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:30:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:30:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:30:00.000+00:00,feeder,06,L2 Current (Min),A,16.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:30:00.000+00:00,feeder,06,L2 Current (Max),A,16.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:30:00.000+00:00,feeder,06,L2 Current (RMS),A,16.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:30:00.000+00:00,feeder,06,L1 Current (Min),A,2.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:30:00.000+00:00,feeder,06,L1 Current (Max),A,2.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:30:00.000+00:00,feeder,06,L1 Current (RMS),A,2.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-22.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-24.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-27.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.88028
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.87744
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.83612
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:30:00.000+00:00,feeder,05,L3 Current (Min),A,18.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:30:00.000+00:00,feeder,05,L3 Current (Max),A,19.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,19.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:30:00.000+00:00,feeder,05,L2 Current (Min),A,17.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:30:00.000+00:00,feeder,05,L2 Current (Max),A,17.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,17.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:30:00.000+00:00,feeder,05,L1 Current (Min),A,14.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:30:00.000+00:00,feeder,05,L1 Current (Max),A,14.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,14.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-25.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-20.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9823
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.85171
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.85095
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Current (Min),A,37.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Current (Max),A,38.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,37.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Current (Min),A,10.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Current (Max),A,10.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,10.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Current (Min),A,11.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Current (Max),A,11.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-18.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-6.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-17.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9082
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98663
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.90246
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Current (Min),A,23.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Current (Max),A,23.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Current (Min),A,48.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Current (Max),A,48.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,48.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Current (Min),A,17.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Current (Max),A,17.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-22.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-8.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-20.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.87051
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97461
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.91388
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Current (Min),A,14.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Current (Max),A,14.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Current (Min),A,37.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Current (Max),A,47.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,39.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Current (Min),A,23.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Current (Max),A,24.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-17.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-31.93
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.92636
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.82043
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97998
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Current (Min),A,11.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Current (Max),A,11.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Current (Min),A,8.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Current (Max),A,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Current (Min),A,29.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Current (Max),A,29.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,29.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.84
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.66
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.7
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.05
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (Min),A,104.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (Max),A,104.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (Min),A,135.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (Max),A,145.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (Min),A,98.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (Max),A,98.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:30:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:30:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-114.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,9.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-23.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.03377
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9631
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.90027
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:20:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:20:00.000+00:00,feeder,06,L3 Current (Max),A,0.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:20:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:20:00.000+00:00,feeder,06,L2 Current (Min),A,17.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:20:00.000+00:00,feeder,06,L2 Current (Max),A,17.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:20:00.000+00:00,feeder,06,L2 Current (RMS),A,17.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:20:00.000+00:00,feeder,06,L1 Current (Min),A,2.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:20:00.000+00:00,feeder,06,L1 Current (Max),A,2.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:20:00.000+00:00,feeder,06,L1 Current (RMS),A,2.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-21.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-23.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-23.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.88373
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.88507
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.85721
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:20:00.000+00:00,feeder,05,L3 Current (Min),A,17.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:20:00.000+00:00,feeder,05,L3 Current (Max),A,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,17.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:20:00.000+00:00,feeder,05,L2 Current (Min),A,17.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:20:00.000+00:00,feeder,05,L2 Current (Max),A,17.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,17.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:20:00.000+00:00,feeder,05,L1 Current (Min),A,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:20:00.000+00:00,feeder,05,L1 Current (Max),A,14.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-24.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-19.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98758
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.85183
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.86963
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Current (Min),A,36.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Current (Max),A,37.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,37.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Current (Min),A,10.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Current (Max),A,10.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,10.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Current (Min),A,12.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Current (Max),A,12.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-29.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-24.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.80578
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98428
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.86835
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Current (Min),A,19.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Current (Max),A,20.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Current (Min),A,47.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Current (Max),A,47.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,47.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Current (Min),A,18.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Current (Max),A,18.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-15.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-17.56
