Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-14.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.91247
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.91806
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94949
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Current (Min),A,16.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Current (Max),A,16.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Current (Min),A,25.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Current (Max),A,25.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,25.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Current (Min),A,33.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Current (Max),A,33.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,33.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-28.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98135
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.8547
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98032
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Current (Min),A,23.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Current (Max),A,23.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,23.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Current (Min),A,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Current (Max),A,8.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Current (Min),A,28.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Current (Max),A,28.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,28.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.27
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.92
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.27
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.36
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (Min),A,111.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (Max),A,111.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (Min),A,122.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (Max),A,123.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (Min),A,107.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (Max),A,108.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:20:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:20:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,128.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,9.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-28.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.01106
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.95798
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.86664
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:10:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:10:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:10:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:10:00.000+00:00,feeder,06,L2 Current (Min),A,16.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:10:00.000+00:00,feeder,06,L2 Current (Max),A,16.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:10:00.000+00:00,feeder,06,L2 Current (RMS),A,16.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:10:00.000+00:00,feeder,06,L1 Current (Min),A,2.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:10:00.000+00:00,feeder,06,L1 Current (Max),A,3.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:10:00.000+00:00,feeder,06,L1 Current (RMS),A,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-13.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-28.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.92389
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.84179
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.92523
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:10:00.000+00:00,feeder,05,L3 Current (Min),A,23.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:10:00.000+00:00,feeder,05,L3 Current (Max),A,24.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,24.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:10:00.000+00:00,feeder,05,L2 Current (Min),A,16.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:10:00.000+00:00,feeder,05,L2 Current (Max),A,16.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,16.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:10:00.000+00:00,feeder,05,L1 Current (Min),A,20.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:10:00.000+00:00,feeder,05,L1 Current (Max),A,20.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,20.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-28.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-17.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98856
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.81213
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.87356
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Current (Min),A,36.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Current (Max),A,39.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,37.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Current (Min),A,8.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Current (Max),A,9.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Current (Min),A,13.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Current (Max),A,13.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,13.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-36.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-19.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.74432
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98959
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.89248
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Current (Min),A,18.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Current (Max),A,19.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Current (Min),A,46.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Current (Max),A,47.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,47.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Current (Min),A,18.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Current (Max),A,19.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-9.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-13.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-14.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.94223
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9353
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95077
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Current (Min),A,17.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Current (Max),A,17.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Current (Min),A,24.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Current (Max),A,24.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Current (Min),A,32.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Current (Max),A,33.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,32.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-18.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95138
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.92468
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98367
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Current (Min),A,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Current (Max),A,12.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,12.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Current (Min),A,8.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Current (Max),A,9.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Current (Min),A,31.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Current (Max),A,32.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,32.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.73
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.42
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.45
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.72
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.78
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (Min),A,106.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (Max),A,107.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (Min),A,118.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (Max),A,119.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (Min),A,119.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (Max),A,120.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:10:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:10:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-14.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,7.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-27.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.10759
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.95013
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.87057
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:00:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:00:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:00:00.000+00:00,feeder,06,L3 Current (Max),A,0.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:00:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:00:00.000+00:00,feeder,06,L2 Current (Min),A,13.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:00:00.000+00:00,feeder,06,L2 Current (Max),A,13.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:00:00.000+00:00,feeder,06,L2 Current (RMS),A,13.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:00:00.000+00:00,feeder,06,L1 Current (Min),A,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:00:00.000+00:00,feeder,06,L1 Current (Max),A,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:00:00.000+00:00,feeder,06,L1 Current (RMS),A,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-20.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-27.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-15.57
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.91266
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.84674
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.92895
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:00:00.000+00:00,feeder,05,L3 Current (Min),A,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:00:00.000+00:00,feeder,05,L3 Current (Max),A,23.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,21.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:00:00.000+00:00,feeder,05,L2 Current (Min),A,16.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:00:00.000+00:00,feeder,05,L2 Current (Max),A,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,16.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:00:00.000+00:00,feeder,05,L1 Current (Min),A,18.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:00:00.000+00:00,feeder,05,L1 Current (Max),A,18.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,18.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-21.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-22.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98437
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.88498
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.84695
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Current (Min),A,37.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Current (Max),A,38.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,38.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Current (Min),A,10.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Current (Max),A,10.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,10.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Current (Min),A,12.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Current (Max),A,12.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-36.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-3.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.74011
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99194
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.91391
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Current (Min),A,19.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Current (Max),A,19.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Current (Min),A,48.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Current (Max),A,49.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,48.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Current (Min),A,18.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Current (Max),A,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-15.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-5.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-16.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.90753
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98132
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94144
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Current (Min),A,16.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Current (Max),A,16.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Current (Min),A,42.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Current (Max),A,43.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,42.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Current (Min),A,32.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Current (Max),A,33.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,33.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-16.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99411
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9266
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97198
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Current (Min),A,45.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Current (Max),A,45.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,45.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Current (Min),A,8.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Current (Max),A,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Current (Min),A,22.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Current (Max),A,22.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,22.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.97
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.98
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.45
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.48
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.86
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (Min),A,135.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (Max),A,138.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (Min),A,138.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (Max),A,138.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (Min),A,107.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (Max),A,108.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:00:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T01:00:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-47.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,0.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-27.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.05223
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9097
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.87356
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:50:00.000+00:00,feeder,06,L2 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:50:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:50:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:50:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:50:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:50:00.000+00:00,feeder,06,L2 Current (Min),A,3.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:50:00.000+00:00,feeder,06,L2 Current (Max),A,3.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:50:00.000+00:00,feeder,06,L2 Current (RMS),A,3.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:50:00.000+00:00,feeder,06,L1 Current (Min),A,3.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:50:00.000+00:00,feeder,06,L1 Current (Max),A,3.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:50:00.000+00:00,feeder,06,L1 Current (RMS),A,3.12
