Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-21.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-26.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-15.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.89139
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.85678
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.93341
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:50:00.000+00:00,feeder,05,L3 Current (Min),A,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:50:00.000+00:00,feeder,05,L3 Current (Max),A,21.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:50:00.000+00:00,feeder,05,L2 Current (Min),A,17.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:50:00.000+00:00,feeder,05,L2 Current (Max),A,17.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,17.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:50:00.000+00:00,feeder,05,L1 Current (Min),A,18.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:50:00.000+00:00,feeder,05,L1 Current (Max),A,18.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,18.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-19.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-15.07
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9845
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.89764
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.90213
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Current (Min),A,37.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Current (Max),A,38.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,38.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Current (Min),A,10.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Current (Max),A,10.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,10.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Current (Min),A,13.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Current (Max),A,13.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,13.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-33.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-6.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.75872
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98056
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.93256
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Current (Min),A,19.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Current (Max),A,20.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Current (Min),A,35.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Current (Max),A,36.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,35.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Current (Min),A,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Current (Max),A,19.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,19.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-16.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-10.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-11.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9064
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.94711
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96744
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Current (Min),A,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Current (Max),A,16.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Current (Min),A,27.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Current (Max),A,27.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Current (Min),A,42.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Current (Max),A,42.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,42.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-34.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-10.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9942
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.79031
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96185
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Current (Min),A,50.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Current (Max),A,50.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,50.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Current (Min),A,7.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Current (Max),A,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,7.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Current (Min),A,21.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Current (Max),A,21.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,21.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.45
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.48
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.42
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.58
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.58
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (Min),A,140.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (Max),A,141.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (Min),A,100.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (Max),A,101.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (Min),A,118.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (Max),A,118.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:50:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:50:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-16.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-55.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-30.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.12224
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.53832
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.85183
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:40:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:40:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:40:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:40:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:40:00.000+00:00,feeder,06,L2 Current (Min),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:40:00.000+00:00,feeder,06,L2 Current (Max),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:40:00.000+00:00,feeder,06,L2 Current (RMS),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:40:00.000+00:00,feeder,06,L1 Current (Min),A,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:40:00.000+00:00,feeder,06,L1 Current (Max),A,3.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:40:00.000+00:00,feeder,06,L1 Current (RMS),A,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-21.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-21.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-8.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.89377
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.88858
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96982
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:40:00.000+00:00,feeder,05,L3 Current (Min),A,21.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:40:00.000+00:00,feeder,05,L3 Current (Max),A,21.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,21.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:40:00.000+00:00,feeder,05,L2 Current (Min),A,17.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:40:00.000+00:00,feeder,05,L2 Current (Max),A,17.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,17.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:40:00.000+00:00,feeder,05,L1 Current (Min),A,26.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:40:00.000+00:00,feeder,05,L1 Current (Max),A,26.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,26.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-22.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.93
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98538
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.8807
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95932
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Current (Min),A,37.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Current (Max),A,37.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,37.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Current (Min),A,9.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Current (Max),A,9.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,9.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Current (Min),A,22.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Current (Max),A,22.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,22.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-25.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-9.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-13.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.85879
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97421
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.92856
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Current (Min),A,24.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Current (Max),A,25.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Current (Min),A,35.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Current (Max),A,36.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,35.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Current (Min),A,20.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Current (Max),A,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,20.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-16.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-6.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-13.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.92444
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98248
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95914
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Current (Min),A,17.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Current (Max),A,17.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Current (Min),A,49.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Current (Max),A,50.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,49.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Current (Min),A,42.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Current (Max),A,42.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,42.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-13.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-12.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.996
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.957
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.93683
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Current (Min),A,46.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Current (Max),A,46.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,46.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Current (Min),A,16.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Current (Max),A,17.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,17.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Current (Min),A,16.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Current (Max),A,16.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,16.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.28
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.02
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.02
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.36
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.39
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (Min),A,143.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (Max),A,144.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (Min),A,130.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (Max),A,131.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (Min),A,130.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (Max),A,131.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:40:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:40:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,27.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-54.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-41.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.05049
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.53298
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.73748
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:30:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:30:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:30:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:30:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:30:00.000+00:00,feeder,06,L2 Current (Min),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:30:00.000+00:00,feeder,06,L2 Current (Max),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:30:00.000+00:00,feeder,06,L2 Current (RMS),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:30:00.000+00:00,feeder,06,L1 Current (Min),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:30:00.000+00:00,feeder,06,L1 Current (Max),A,2.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:30:00.000+00:00,feeder,06,L1 Current (RMS),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-22.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-23.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-8.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.88861
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.8808
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9736
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:30:00.000+00:00,feeder,05,L3 Current (Min),A,21.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:30:00.000+00:00,feeder,05,L3 Current (Max),A,22.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,21.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:30:00.000+00:00,feeder,05,L2 Current (Min),A,18.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:30:00.000+00:00,feeder,05,L2 Current (Max),A,18.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,18.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:30:00.000+00:00,feeder,05,L1 Current (Min),A,30.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:30:00.000+00:00,feeder,05,L1 Current (Max),A,30.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,30.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-25.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-12.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98651
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.86184
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9516
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Current (Min),A,37.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Current (Max),A,38.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,37.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Current (Min),A,9.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Current (Max),A,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,9.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Current (Min),A,21.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Current (Max),A,21.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,21.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-29.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-8.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-11.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.81262
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97455
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.9603
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Current (Min),A,21.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Current (Max),A,21.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Current (Min),A,35.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Current (Max),A,35.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,35.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Current (Min),A,30.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Current (Max),A,30.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,30.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-12.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-8.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-11.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.92377
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96851
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96707
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Current (Min),A,17.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Current (Max),A,17.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Current (Min),A,37.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Current (Max),A,37.25
