Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:00:00.000+00:00,feeder,05,L3 Current (Max),A,19.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,19.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:00:00.000+00:00,feeder,05,L2 Current (Min),A,20.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:00:00.000+00:00,feeder,05,L2 Current (Max),A,20.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,20.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:00:00.000+00:00,feeder,05,L1 Current (Min),A,31.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:00:00.000+00:00,feeder,05,L1 Current (Max),A,32.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,32.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96173
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99322
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.8952
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Current (Min),A,7.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Current (Max),A,7.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,7.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Current (Min),A,38.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Current (Max),A,38.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,38.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Current (Min),A,15.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Current (Max),A,15.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,15.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-28.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-8.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-11.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.81955
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.974
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95499
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Current (Min),A,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Current (Max),A,21.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Current (Min),A,37.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Current (Max),A,39.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,38.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Current (Min),A,29.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Current (Max),A,29.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,29.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-6.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-4.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96838
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98462
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97491
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Current (Min),A,26.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Current (Max),A,26.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Current (Min),A,50.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Current (Max),A,51.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,51.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Current (Min),A,49.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Current (Max),A,49.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,49.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-10.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98465
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97501
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96646
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Current (Min),A,29.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Current (Max),A,29.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,29.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Current (Min),A,24.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Current (Max),A,25.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,25.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Current (Min),A,17.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Current (Max),A,18.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,17.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.84
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.39
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.42
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.11
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.14
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,42.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (Min),A,103.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (Max),A,103.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (Min),A,175.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (Max),A,176.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (Min),A,146.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (Max),A,147.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:00:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-28T00:00:00.000+00:00,ambient,,Temperature,C,0.0
